Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
451900,Barbican Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.06
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
451900,Barbican Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.71
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
451900,Barbican Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.39
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.67
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.73
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.6
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
451900,Barbican Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
