Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
451900,Barbican Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.07
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,80.0
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.9
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.93
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
451900,Barbican Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.76
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
451900,Barbican Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.16
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
451900,Barbican Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
451900,Barbican Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.97
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
451900,Barbican Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
451900,Barbican Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.95
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
451900,Barbican Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.3
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.6
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
451900,Barbican Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.67
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
451900,Barbican Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.75
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.45
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
451900,Barbican Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.67
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
