Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
451900,Barbican Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.32
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.84
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,80.4
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.8
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
451900,Barbican Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.72
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
451900,Barbican Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.53
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.58
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.33
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
451900,Barbican Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.02
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.31
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.4
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
451900,Barbican Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.04
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,79.7
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,140.5
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.51
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
451900,Barbican Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.27
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,38.11
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.71
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,105.6
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,157.0
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
451900,Barbican Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.62
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
451900,Barbican Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.88
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
451900,Barbican Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.11
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.32
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
451900,Barbican Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.59
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
451900,Barbican Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.73
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
451900,Barbican Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
