Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
451900,Barbican Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.63
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.38
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
451900,Barbican Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.48
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.4
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.99
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
451900,Barbican Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.37
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.33
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.6
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
451900,Barbican Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.85
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.15
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
451900,Barbican Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.97
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
451900,Barbican Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.05
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.51
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.75
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.4
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
451900,Barbican Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.97
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
451900,Barbican Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.55
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.58
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.0
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
