Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
451900,Barbican Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.85
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.4
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
451900,Barbican Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.27
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
451900,Barbican Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.12
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.11
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.58
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.51
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.99
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
