Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.14
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.87
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.55
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.89
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.18
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
451900,Barbican Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.08
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
451900,Barbican Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.5
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
451900,Barbican Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.87
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.9
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
451900,Barbican Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.34
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.55
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
