Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
451900,Barbican Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.36
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
451900,Barbican Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
451900,Barbican Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.99
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
451900,Barbican Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
451900,Barbican Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.2
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
451900,Barbican Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.44
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
451900,Barbican Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.14
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
