Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
451900,Barbican Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.05
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
451900,Barbican Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.89
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
451900,Barbican Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
