Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
451900,Barbican Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
451900,Barbican Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
451900,Barbican Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
