Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
