Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
