Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
451900,Barbican Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,29.9
