Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
451900,Barbican Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
451900,Barbican Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
451900,Barbican Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.18
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
451900,Barbican Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
