Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.76
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
451900,Barbican Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.28
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
451900,Barbican Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.1
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
451900,Barbican Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.15
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.7
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
451900,Barbican Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
451900,Barbican Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.64
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
451900,Barbican Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.49
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.05
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
451900,Barbican Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
451900,Barbican Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
