Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
451900,Barbican Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.34
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
451900,Barbican Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
451900,Barbican Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
451900,Barbican Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
451900,Barbican Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.54
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.72
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
451900,Barbican Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.45
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.88
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.48
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
451900,Barbican Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.23
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.94
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
451900,Barbican Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.39
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.13
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
451900,Barbican Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
451900,Barbican Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.66
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.18
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.12
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.36
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
