Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.33
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.33
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.33
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
451900,Barbican Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.69
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
451900,Barbican Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
451900,Barbican Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.6
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
451900,Barbican Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.03
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
451900,Barbican Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.67
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.72
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.05
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
451900,Barbican Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.13
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.73
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
451900,Barbican Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.09
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.5
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.8
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.9
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
451900,Barbican Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.28
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.5
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.97
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
451900,Barbican Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
