Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.79
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
451900,Barbican Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.77
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
451900,Barbican Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.31
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.67
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
451900,Barbican Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.76
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.64
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.3
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
451900,Barbican Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.64
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
451900,Barbican Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.7
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,96.7
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.0
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
451900,Barbican Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.23
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,74.8
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.3
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.32
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.15
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.2
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
