Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.64
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.74
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.17
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
