Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.01
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.92
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.92
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.02
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
