Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.61
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.07
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.21
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.25
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
451900,Barbican Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
451900,Barbican Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
451900,Barbican Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,28.5
