Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.72
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.95
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.15
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.99
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
451900,Barbican Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
451900,Barbican Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
451900,Barbican Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.01
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451900,Barbican Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
451900,Barbican Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
