Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
451900,Barbican Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
451900,Barbican Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
451900,Barbican Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
451900,Barbican Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
