Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
