Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
451900,Barbican Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
451900,Barbican Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
