Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
451900,Barbican Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
451900,Barbican Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
