Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.93
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
451900,Barbican Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.76
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
451900,Barbican Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.32
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,77.2
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
451900,Barbican Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
451900,Barbican Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
451900,Barbican Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
