Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
451900,Barbican Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
451900,Barbican Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.16
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
451900,Barbican Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.04
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,92.6
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.2
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
451900,Barbican Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.8
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
451900,Barbican Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.18
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.08
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
451900,Barbican Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
451900,Barbican Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
451900,Barbican Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
451900,Barbican Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.67
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
451900,Barbican Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.58
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
451900,Barbican Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
451900,Barbican Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
