Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
451900,Barbican Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.16
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
451900,Barbican Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.81
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.9
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
451900,Barbican Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.6
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.96
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
451900,Barbican Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.33
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.3
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
451900,Barbican Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.13
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.64
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
451900,Barbican Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.28
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.91
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.51
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.3
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.9
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
451900,Barbican Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
451900,Barbican Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.04
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
451900,Barbican Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.79
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
451900,Barbican Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.06
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
451900,Barbican Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,31.8
