Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
451900,Barbican Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.32
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.48
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.86
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
451900,Barbican Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.22
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.8
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.23
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
451900,Barbican Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.31
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.88
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.9
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
451900,Barbican Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.23
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
451900,Barbican Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.96
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.5
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.43
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.05
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
451900,Barbican Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.3
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.66
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.01
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
451900,Barbican Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.23
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.11
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
451900,Barbican Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.28
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.21
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
451900,Barbican Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.68
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
451900,Barbican Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.5
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.2
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.53
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.91
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.5
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
451900,Barbican Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
