Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.64
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.67
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.99
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
451900,Barbican Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.88
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.23
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
451900,Barbican Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.3
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.94
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.6
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
451900,Barbican Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.7
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
451900,Barbican Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.61
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.29
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.5
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
