Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.02
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.32
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.55
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
451900,Barbican Estate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.76
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
451900,Barbican Estate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.85
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
451900,Barbican Estate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.47
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.3
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.0
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
451900,Barbican Estate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.27
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
