Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
451900,Barbican Estate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.63
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.72
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.5
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
451900,Barbican Estate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.9
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
451900,Barbican Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.33
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
451900,Barbican Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.52
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
451900,Barbican Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
451900,Barbican Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
