Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
451900,Barbican Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.45
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.01
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
451900,Barbican Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
451900,Barbican Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
451900,Barbican Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.24
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
451900,Barbican Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.62
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
451900,Barbican Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451900,Barbican Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
451900,Barbican Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
