Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
451900,Barbican Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
451900,Barbican Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.4
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
451900,Barbican Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
451900,Barbican Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
451900,Barbican Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
451900,Barbican Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
