Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
451900,Barbican Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.63
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
451900,Barbican Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
451900,Barbican Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
