Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
451900,Barbican Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
451900,Barbican Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
451900,Barbican Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
451900,Barbican Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
451900,Barbican Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
451900,Barbican Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
