Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
