Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.44
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
451900,Barbican Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
451900,Barbican Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.72
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
