Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
451900,Barbican Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.19
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
451900,Barbican Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.21
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
451900,Barbican Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
451900,Barbican Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
451900,Barbican Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.41
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
451900,Barbican Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.64
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
451900,Barbican Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.01
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,71.6
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
451900,Barbican Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.93
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.2
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.3
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
