Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.35
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
451900,Barbican Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
451900,Barbican Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
451900,Barbican Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
451900,Barbican Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
451900,Barbican Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.17
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
451900,Barbican Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.0
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
451900,Barbican Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.71
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.09
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
451900,Barbican Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.22
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
451900,Barbican Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
451900,Barbican Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.89
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
451900,Barbican Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.32
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
451900,Barbican Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
