Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.27
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.28
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.74
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
451900,Barbican Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.84
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.5
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
451900,Barbican Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.99
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.4
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
451900,Barbican Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.12
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.92
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.58
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
451900,Barbican Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.73
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.94
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.42
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.98
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
451900,Barbican Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.78
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
451900,Barbican Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.25
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.38
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.68
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.4
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.31
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
451900,Barbican Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.54
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.1
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.04
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
451900,Barbican Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.41
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.43
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.3
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.89
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
451900,Barbican Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.09
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
451900,Barbican Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.31
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.48
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.91
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
451900,Barbican Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.93
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.36
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.5
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
