Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
451900,Barbican Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.22
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.67
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
451900,Barbican Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
451900,Barbican Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
451900,Barbican Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.51
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451900,Barbican Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.97
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
451900,Barbican Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.85
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.09
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
451900,Barbican Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.09
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.64
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
451900,Barbican Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.65
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.94
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
451900,Barbican Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.99
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.7
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
451900,Barbican Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.15
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.6
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
451900,Barbican Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.1
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
