Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
451900,Barbican Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.04
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.65
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.13
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.72
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.2
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.58
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
451900,Barbican Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
