Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.27
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.44
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.6
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.96
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.37
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
451900,Barbican Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.31
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.93
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
451900,Barbican Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.58
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
