Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
451900,Barbican Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.71
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.9
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
451900,Barbican Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.96
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.37
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.6
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.43
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.28
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
451900,Barbican Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
451900,Barbican Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.24
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.63
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
