Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
451900,Barbican Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.22
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.13
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.31
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
451900,Barbican Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
451900,Barbican Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
451900,Barbican Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
451900,Barbican Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
451900,Barbican Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
451900,Barbican Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
