Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
451900,Barbican Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.71
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.52
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
451900,Barbican Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
451900,Barbican Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.02
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
451900,Barbican Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
451900,Barbican Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
451900,Barbican Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.4
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
451900,Barbican Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.5
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.6
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
