Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
451900,Barbican Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.7
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
451900,Barbican Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.8
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
451900,Barbican Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,26.9
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,27.0
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.1
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.2
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.3
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.4
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.58
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
451900,Barbican Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
