Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.5
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.6
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.7
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,27.8
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,27.9
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.0
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.1
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.2
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
451900,Barbican Estate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.3
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
451900,Barbican Estate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
