Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
451900,Barbican Estate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
451900,Barbican Estate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
451900,Barbican Estate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
