Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
451900,Barbican Estate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,31.2
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.03
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
451900,Barbican Estate,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
451900,Barbican Estate,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.66
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
451900,Barbican Estate,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.11
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.2
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
451900,Barbican Estate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
