Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
451900,Barbican Estate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
451900,Barbican Estate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
451900,Barbican Estate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.13
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
451900,Barbican Estate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.47
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
451900,Barbican Estate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
451900,Barbican Estate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.55
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
451900,Barbican Estate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
451900,Barbican Estate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
