Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
451900,Barbican Estate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
451900,Barbican Estate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.52
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.58
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
451900,Barbican Estate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
451900,Barbican Estate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.19
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
451900,Barbican Estate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
451900,Barbican Estate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.92
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
451900,Barbican Estate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.92
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.41
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
451900,Barbican Estate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.39
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
451900,Barbican Estate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.45
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.23
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.0
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.97
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
451900,Barbican Estate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.31
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
451900,Barbican Estate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
451900,Barbican Estate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
