Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.97
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.0
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
451900,Barbican Estate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.54
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.78
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
451900,Barbican Estate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.52
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.79
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
451900,Barbican Estate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
451900,Barbican Estate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.84
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.1
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
451900,Barbican Estate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.58
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
451900,Barbican Estate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.7
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
451900,Barbican Estate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.73
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.64
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
451900,Barbican Estate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.09
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.9
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.7
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.49
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
451900,Barbican Estate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.4
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.51
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
451900,Barbican Estate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.67
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.91
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
451900,Barbican Estate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.29
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
