Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
451900,Barbican Estate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.85
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.27
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.43
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
451900,Barbican Estate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.3
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
451900,Barbican Estate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.75
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.26
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,32.6
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.76
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
451900,Barbican Estate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.3
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.41
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.69
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.9
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.89
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.59
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,32.5
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
451900,Barbican Estate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.6
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.24
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,32.4
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
451900,Barbican Estate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.6
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.13
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.27
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.85
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.1
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.79
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
451900,Barbican Estate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
