Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.07
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.97
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.19
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
451900,Barbican Estate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.59
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.63
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
451900,Barbican Estate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.39
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.49
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.3
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
451900,Barbican Estate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.82
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.52
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
451900,Barbican Estate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.36
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
451900,Barbican Estate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.83
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.78
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
451900,Barbican Estate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.31
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.93
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
451900,Barbican Estate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.3
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
451900,Barbican Estate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.95
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
451900,Barbican Estate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
