Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
451900,Barbican Estate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.5
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
451900,Barbican Estate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,31.4
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
451900,Barbican Estate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.14
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.68
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.3
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.67
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,31.1
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,31.0
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.83
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
451900,Barbican Estate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.9
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
451900,Barbican Estate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.97
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.61
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.33
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.8
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.7
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.6
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
451900,Barbican Estate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
451900,Barbican Estate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.86
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
