Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
451900,Barbican Estate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.46
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.62
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.4
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.36
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
451900,Barbican Estate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.78
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
451900,Barbican Estate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
451900,Barbican Estate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.17
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
451900,Barbican Estate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
451900,Barbican Estate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.88
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.91
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
451900,Barbican Estate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.88
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
451900,Barbican Estate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
451900,Barbican Estate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
451900,Barbican Estate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
