Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
451900,Barbican Estate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.0
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
451900,Barbican Estate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
451900,Barbican Estate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.19
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
451900,Barbican Estate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.27
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.76
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
451900,Barbican Estate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
451900,Barbican Estate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.56
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
451900,Barbican Estate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
451900,Barbican Estate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
451900,Barbican Estate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
451900,Barbican Estate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.45
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
