Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
451900,Barbican Estate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.55
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
451900,Barbican Estate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.42
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
451900,Barbican Estate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
451900,Barbican Estate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
451900,Barbican Estate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,28.4
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,28.5
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
451900,Barbican Estate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.6
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
