Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.7
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
451900,Barbican Estate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
451900,Barbican Estate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,28.8
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
451900,Barbican Estate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,28.9
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
451900,Barbican Estate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
451900,Barbican Estate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,29.0
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
451900,Barbican Estate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
451900,Barbican Estate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.1
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.2
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
451900,Barbican Estate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.45
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.3
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
451900,Barbican Estate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
451900,Barbican Estate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
