Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,29.4
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
451900,Barbican Estate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
451900,Barbican Estate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,29.5
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
451900,Barbican Estate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,29.6
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
451900,Barbican Estate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,29.7
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
451900,Barbican Estate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
451900,Barbican Estate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.8
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
451900,Barbican Estate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.9
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
451900,Barbican Estate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
451900,Barbican Estate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
