Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,30.0
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
451900,Barbican Estate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,30.1
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.58
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,30.2
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
451900,Barbican Estate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
451900,Barbican Estate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.17
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,30.3
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
451900,Barbican Estate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,30.4
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
451900,Barbican Estate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,30.5
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
451900,Barbican Estate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.86
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.6
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
451900,Barbican Estate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.7
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
451900,Barbican Estate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.7
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
451900,Barbican Estate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.8
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
