Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
451900,Barbican Estate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
451900,Barbican Estate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
451900,Barbican Estate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.39
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.9
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
451900,Barbican Estate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
451900,Barbican Estate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.0
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
451900,Barbican Estate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
451900,Barbican Estate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.24
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,87.3
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.6
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.52
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
451900,Barbican Estate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.18
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.9
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.1
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
451900,Barbican Estate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.2
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
451900,Barbican Estate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.78
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.0
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.7
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
451900,Barbican Estate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.3
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
451900,Barbican Estate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.82
451900,Barbican Estate,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
